Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.06
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60064
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6704100000000001
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8774700000000001
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,132.88
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,131.12
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9581
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94211
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9672200000000001
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01701
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70681
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47521
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952899999999999
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72729
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9719200000000001
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7568600000000001
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90979
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8648399999999999
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367600000000001
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.94
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.31
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6118399999999999
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34176
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05089
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,147.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,125.62
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95605
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94189
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97559
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,96.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.44
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.044789999999999996
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76205
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43023
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760700000000001
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77066
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.19
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76928
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001100000000001
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8474700000000001
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9288
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8700200000000001
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49618
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1993
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,97.38
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,97.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,140.62
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,154.5
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9627700000000001
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9633799999999999
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,107.62
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,109.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13039
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65246
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4385600000000001
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95886
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7926
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80529
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9650299999999999
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9575799999999999
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81833
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473600000000001
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8362700000000001
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
