Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4412100000000001
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12078
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,114.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,114.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,151.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,168.12
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,169.5
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9330700000000001
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9640200000000001
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14672000000000002
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67608
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54055
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8869299999999999
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70455
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9109799999999999
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91815
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8609
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78891
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81213
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84057
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.81
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39421999999999996
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14562
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02998
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,95.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,156.25
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,157.12
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9527
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.63
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.034710000000000005
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8074899999999999
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56228
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.94
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722799999999999
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75503
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86361
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90176
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8225399999999999
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83798
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81662
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49373999999999996
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22344
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.023119999999999998
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,158.75
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,158.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,130.12
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93835
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96286
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,113.75
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,174.44
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0999
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8490000000000001
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.64977
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9093600000000001
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78784
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9850200000000001
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80325
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94119
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9261799999999999
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81747
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82214
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78878
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
