Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539799999999999
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.62585
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88135
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,151.75
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,168.62
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9596899999999999
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9635299999999999
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.69
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14922
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86874
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51263
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9219700000000001
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77273
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.75
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85724
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87146
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83029
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8146
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8770100000000001
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.13
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32726
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17592
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0031899999999999997
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,154.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,159.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,156.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,143.12
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8803700000000001
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95801
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9797100000000001
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.31
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12038
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8722799999999999
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6759
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9219700000000001
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79315
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.69
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7679699999999999
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9771700000000001
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8423700000000001
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87955
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84549
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.69
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.13
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31551
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17107
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0518
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,164.5
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,164.62
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8819299999999999
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9556899999999999
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9869100000000001
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,115.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.44
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.012830000000000001
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8196700000000001
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5955699999999999
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90265
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78589
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8618100000000001
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97049
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
