Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80957
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88074
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8301700000000001
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.06
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.69
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4396600000000001
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08965
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07982
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,83.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,160.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,161.62
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,161.25
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,164.75
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89541
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9645100000000001
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9623700000000001
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-49.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.22423
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83044
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61495
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93234
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7312
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97693
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95288
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87826
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77551
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82586
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.37
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.06
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47955
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09001
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0154
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.88
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,170.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,170.25
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,135.12
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,137.62
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,136.38
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9245
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95724
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95904
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,119.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,120.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.19
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.21544000000000002
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85003
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57919
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73397
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9864799999999999
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8417600000000001
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9283100000000001
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8763700000000001
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81817
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9029799999999999
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86905
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.06
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4291
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2849
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0186
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,102.12
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,164.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,166.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,165.25
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,136.5
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.86062
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9540700000000001
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9781799999999999
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,115.62
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.13
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.31
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.44
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00743
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7171
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5421699999999999
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95242
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9737899999999999
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9860200000000001
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86593
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708200000000001
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93066
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
