Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82785
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9565100000000001
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87774
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79638
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6632899999999999
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,188.38
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,189.25
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,188.62
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,154.88
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,155.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8985
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9532200000000001
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,111.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,157.13
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.024669999999999997
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66561
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5469
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.94
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74847
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80423
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88287
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537700000000001
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8677
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95065
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.87
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40047
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13783
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9488200000000001
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,154.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,156.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,154.12
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,154.25
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8920299999999999
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9566600000000001
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9795200000000001
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,123.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.061329999999999996
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51983
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59368
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9145200000000001
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7428899999999999
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96445
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473299999999999
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8906799999999999
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8594299999999999
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9129299999999999
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84515
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.37
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45678
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15471
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,104.88
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,168.12
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,153.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,153.75
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9298700000000001
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9645100000000001
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,142.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.56
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.94
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.22557
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7294
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59734
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9659399999999999
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77185
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9807100000000001
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93909
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89728
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
