Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.875
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92432
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663299999999999
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.37
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.69
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33257
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20613
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,130.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,203.5
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,208.25
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,205.62
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,124.88
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93927
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9421700000000001
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,114.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.81
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.56
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04067
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73861
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52584
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87674
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7749
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8125600000000001
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8398100000000001
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9017299999999999
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8997799999999999
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8712700000000001
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91614
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88202
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.69
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4618100000000001
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13487000000000002
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01851
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.73
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,100.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,159.75
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,160.5
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,116.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91522
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9368
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.19
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.37
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.054000000000000006
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5484600000000001
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27944
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97116
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78241
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90466
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.94
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92776
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9227299999999999
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900100000000001
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87259
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9319799999999999
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.81
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.56
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43818999999999997
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27642
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.016040000000000002
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,183.75
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8940100000000001
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9430200000000001
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9743299999999999
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08141
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55557
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31344
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9757100000000001
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8677
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89065
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617600000000001
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93729
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
