Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9080799999999999
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781399999999999
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.13
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.87
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7397699999999999
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30233000000000004
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00078
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,117.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,118.12
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,147.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,160.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,160.88
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,160.75
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9329200000000001
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9183600000000001
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.56
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0024
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67987
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23809
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96991
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92947
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95831
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91266
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8904700000000001
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8855299999999999
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9470200000000001
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86966
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.06
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.94
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34945
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14748
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02495
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,130.25
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,146.62
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,138.62
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91254
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9786100000000001
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.050519999999999995
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73657
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24825
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9622799999999999
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74874
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90454
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8595299999999999
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602700000000001
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88559
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82516
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82055
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.75
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.37
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34087
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.136
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0052
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,124.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92081
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9446100000000001
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97055
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,107.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10619
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84988
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19338
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79837
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79678
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8874799999999999
