Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93545
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86218
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8049
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.56
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40145
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13289
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,154.62
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,153.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91315
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9728700000000001
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.62
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.94
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01845
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86679
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14794000000000002
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96396
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81045
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89313
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.81
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880600000000001
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89975
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87723
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85644
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.81
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.69
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36196
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11266
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465600000000001
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,133.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,137.75
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9375
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9234
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98367
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-152.13
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.44
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09685
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86398
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10729000000000001
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9853200000000001
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8353200000000001
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8761899999999999
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9400299999999999
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88925
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561799999999999
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744299999999999
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.25
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51165
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16817000000000001
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364600000000001
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,180.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,181.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,180.88
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,150.12
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,151.25
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,150.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,157.5
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,157.75
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96329
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9276399999999999
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.44
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.31
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03044
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91696
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13463
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85183
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9526700000000001
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
