Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516899999999999
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91965
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88266
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80584
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379299999999999
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.31
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.31
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47439
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21006999999999998
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02254
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,151.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,156.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,161.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,164.38
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,163.25
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,153.75
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9334399999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9183600000000001
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9794299999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,99.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,69.5
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.56
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07157999999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88287
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15862
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9846799999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9114399999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9581299999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9741200000000001
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9753700000000001
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90076
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85815
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9450700000000001
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.63
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8754299999999999
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79138
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65359
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,167.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,166.88
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,169.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,167.38
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,168.62
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8764299999999999
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94153
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9762299999999999
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,108.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.75
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03822
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86871
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22612
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97751
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9114399999999999
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9536399999999999
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.82
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9752200000000001
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8790899999999999
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8576600000000001
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9206200000000001
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.63
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.63
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33754
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10808
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0258
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,151.12
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,150.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,167.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,169.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,161.38
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,161.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95145
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9761299999999999
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,129.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,125.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.69
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.69
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14424
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29574
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9869100000000001
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84509
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94791
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
