Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662200000000001
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8778100000000001
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552299999999999
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8642299999999999
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.81
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.56
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.759
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06239
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00359
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,192.25
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,193.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,192.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,197.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,188.5
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,188.62
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9412200000000001
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94745
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9782700000000001
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.19
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04005
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7293
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24269000000000002
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92789
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585299999999999
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94034
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9540700000000001
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8754299999999999
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92612
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8508600000000001
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.81
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.81
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.69
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38119000000000003
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12287999999999999
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01726
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,144.25
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,144.25
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,188.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,171.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,171.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94586
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9864799999999999
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.81
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12800999999999998
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75808
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18025
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9214200000000001
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8619100000000001
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446399999999999
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749100000000001
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.63
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71695
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14626
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.026439999999999998
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,160.75
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,160.12
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,201.5
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,202.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,201.88
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,200.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,200.25
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,200.12
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9579799999999999
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9877600000000001
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,107.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.82
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09598999999999999
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81601
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17726
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90341
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
