Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792799999999999
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762299999999999
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93661
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587700000000001
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.44
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.87
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4392
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19304000000000002
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00572
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,204.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,203.75
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,178.25
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,179.25
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,244.38
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,245.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,244.62
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9514799999999999
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9521200000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9793700000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,129.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,151.81
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.56
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09212000000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8436899999999999
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38411999999999996
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9850200000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76831
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9698200000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9430200000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96109
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369799999999999
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9376200000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9437200000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.37
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41298999999999997
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22048
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,190.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,191.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,190.88
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,189.12
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,191.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,190.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,234.62
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,235.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,234.75
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9492200000000001
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9751
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,130.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.25
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02342
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85611
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35485
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761299999999999
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79123
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9339
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595600000000001
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9710700000000001
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89154
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39538
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28435
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396700000000001
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,179.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,183.25
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,180.75
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,213.25
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,213.62
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,213.38
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,215.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,215.38
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,215.12
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9779700000000001
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95142
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98355
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00243
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7619600000000001
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2072
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
