Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9852299999999999
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76303
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624299999999999
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90564
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96344
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90976
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9452799999999999
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.94
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.87
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32592
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11574000000000001
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05269
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,203.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,203.75
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.12
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,222.62
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,223.38
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,223.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94742
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9758
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,22.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05849
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6592100000000001
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07723
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8215899999999999
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93399
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9630700000000001
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.19
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.31
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37566
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20797
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,2e-05
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,194.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,194.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,194.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,203.38
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,205.12
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,203.88
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,218.75
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,219.25
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,218.88
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,118.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.13
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06581000000000001
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7320800000000001
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12245
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9378
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9183899999999999
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9272100000000001
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848600000000001
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9159799999999999
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.81
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.06
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5118
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22435
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01485
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,202.38
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,201.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,199.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,198.25
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,204.5
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,199.88
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95801
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9670700000000001
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,131.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16228
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73846
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29793000000000003
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
