Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9414399999999999
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89175
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.56
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95062
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728700000000001
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90469
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.81
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.31
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42126
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28565999999999997
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02785
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,192.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,204.38
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,205.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,204.75
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,193.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,193.25
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,193.12
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9837299999999999
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9467200000000001
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,115.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-63.44
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00804
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22753
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8766200000000001
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.62
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94479
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9942
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9591700000000001
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.44
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60958
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6639
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87369
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,248.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,249.12
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,248.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,277.38
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,277.62
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,277.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,236.5
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,237.25
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,236.88
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97949
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9356700000000001
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,103.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,112.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,66.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.24269000000000002
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99118
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31148000000000003
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9503799999999999
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90802
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96139
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628899999999999
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.94
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75125
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24099
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0029100000000000003
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,231.25
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,232.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,231.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,213.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,215.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,198.62
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.38
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9652700000000001
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94095
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,77.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.27931999999999996
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95196
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24694000000000002
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
