Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90674
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9571799999999999
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902299999999999
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9507700000000001
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.5
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37453000000000003
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30251
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.032
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,258.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,258.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,258.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,210.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,210.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,241.62
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,241.88
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,241.75
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9774200000000001
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,121.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.56
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.19377
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18627
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99008
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8801899999999999
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91138
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9562700000000001
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9262100000000001
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.87
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66546
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21531999999999998
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0027
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,232.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,240.5
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,238.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,205.88
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,206.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,206.25
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,234.62
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,235.12
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,234.75
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94968
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,108.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.31
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.31
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.17525
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68487
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10555
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9835200000000001
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9017299999999999
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584600000000001
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8930299999999999
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877600000000001
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848299999999999
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9093899999999999
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8733799999999999
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.56
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9663700000000001
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13033
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,199.75
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,200.12
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,199.88
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,193.62
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,246.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,246.88
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,246.5
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9391799999999999
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9362799999999999
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,105.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,124.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01097
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7247
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16774
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
