Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9758600000000001
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86221
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9606299999999999
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84591
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584600000000001
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,128.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,128.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95926
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99405
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97015
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.44
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32619000000000004
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08775
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9188200000000001
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,165.25
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,182.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,182.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,182.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,285.12
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,285.5
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,285.38
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9692700000000001
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9760700000000001
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,80.62
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,149.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,153.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,152.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.56
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09819
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67462
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26842
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9922799999999999
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8220799999999999
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9179999999999999
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91369
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9665799999999999
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.94
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5335
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.60537
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8313
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,195.62
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,196.88
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,196.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,215.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,218.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,217.5
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,268.62
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,269.88
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,269.38
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9617899999999999
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94394
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.06
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.043230000000000005
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65313
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20381
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99579
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94299
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9656399999999999
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.06
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88974
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9560200000000001
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.06
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.94
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-98.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1256
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.01299
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.09651
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,213.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,213.38
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,213.25
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,201.12
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,202.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,206.5
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,211.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,209.75
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9813200000000001
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96988
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,137.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,143.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,139.88
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,162.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.38
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.5
