Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02257
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67385
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15721
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9870899999999999
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856600000000001
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.38
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778100000000001
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92163
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90365
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.87
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-126.06
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.30895
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.40998999999999997
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.47273999999999994
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,219.5
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,220.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,220.12
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,257.38
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,263.75
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,260.25
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,236.88
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,241.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,239.62
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9726899999999999
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9715299999999999
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,79.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,79.38
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,166.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,169.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03508
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7705
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4894600000000001
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8648399999999999
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893799999999999
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.94
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.19
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.56
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4302
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5098199999999999
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.58349
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,74.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,183.38
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,304.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,308.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,307.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,234.25
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,234.88
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,234.62
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9420799999999999
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837600000000001
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,149.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,156.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,154.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08577
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86136
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32219000000000003
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79397
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.43
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85293
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848299999999999
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97311
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223899999999999
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.25
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.63
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.93
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7468199999999999
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76846
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7904899999999999
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,185.5
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,185.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,185.75
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,208.25
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,215.38
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,213.88
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,270.38
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,278.38
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,276.62
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9523299999999999
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98734
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,130.5
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,92.5
