Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,138.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06191
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86114
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2032
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908799999999999
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83929
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88492
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9905700000000001
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829399999999999
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.81
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.81
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.19
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83844
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.84903
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.84649
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,189.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,188.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.75
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,279.5
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,280.12
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,279.88
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9103700000000001
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9676799999999999
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1129
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8922100000000001
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1736
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928299999999999
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9065799999999999
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,105.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9169
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648100000000001
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869399999999999
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.06
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.44
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-124.88
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94211
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9334399999999999
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.4002
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,194.88
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,200.25
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,198.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,169.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,169.75
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,264.12
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,264.62
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,264.38
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98361
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,88.62
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,190.38
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,190.38
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.69
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04598
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39092
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9964299999999999
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81112
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9677100000000001
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,126.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9648700000000001
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9676799999999999
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.38
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728399999999999
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.56
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.06
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.18
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9061299999999999
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9017
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91327
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,272.38
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,274.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,273.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,252.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,253.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,253.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,243.25
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,252.62
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,247.88
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98413
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,94.25
