Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,94.38
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,185.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,179.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.19
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.44
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02559
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79925
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42738999999999994
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686299999999999
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78869
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93347
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.81
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90085
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9824799999999999
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718899999999999
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99582
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9424399999999999
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9313600000000001
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92456
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9273100000000001
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,177.75
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,177.88
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,240.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,249.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,243.38
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,218.25
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,226.62
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.5
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99103
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,180.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,188.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,182.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,89.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.19
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.81
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01888
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8284299999999999
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5071899999999999
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98575
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89386
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86621
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82586
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9766799999999999
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968600000000001
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96405
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94171
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9440299999999999
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5009100000000001
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,170.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,170.5
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,247.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,255.62
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,250.38
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,222.62
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,224.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,223.25
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9853799999999999
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,183.38
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,187.38
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,75.75
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10365
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99387
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5614600000000001
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9776299999999999
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94699
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91925
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8610200000000001
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.88
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.37
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.31
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95419
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9555
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6391899999999999
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,188.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.88
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,251.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,255.62
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,254.5
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,254.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,256.12
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,255.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97098
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98215
