Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,161.5
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,163.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,162.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.31
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.25
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03481
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8095100000000001
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28838
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94891
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9266700000000001
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,96.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,96.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81891
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704299999999999
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9502299999999999
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9896799999999999
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.69
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.19
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-147.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9552299999999999
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95926
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7259800000000001
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,209.62
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,211.5
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,210.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,217.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,219.62
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,278.12
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,278.75
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,278.38
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98029
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98721
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,200.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,198.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.06
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.060989999999999996
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97498
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.60635
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98761
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87515
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9434799999999999
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8608399999999999
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9807100000000001
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426899999999999
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779700000000001
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94409
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.06
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96573
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9645100000000001
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96173
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,177.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,189.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.62
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,240.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,244.25
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,242.88
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,211.38
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,211.75
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.5
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98306
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9761700000000001
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,107.75
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,202.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,204.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,203.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.026930000000000003
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7448100000000001
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.72818
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78814
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9181799999999999
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8861700000000001
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99374
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9730200000000001
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.56
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97003
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9707600000000001
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9692700000000001
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,156.12
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,156.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,250.88
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,253.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,251.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,206.62
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,208.25
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.5
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
