Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,100.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,100.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,159.88
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,160.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.19
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04997
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76605
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.479
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8867799999999999
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83105
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95129
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837899999999999
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877600000000001
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.44
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.44
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97531
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9747299999999999
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9736600000000001
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,155.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,215.62
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,216.38
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,216.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,205.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,205.25
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,205.12
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,90.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,138.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,66.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.19
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02025
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8174100000000001
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41276999999999997
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98624
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79275
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922799999999999
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9823
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9806799999999999
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9818100000000001
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,202.62
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,205.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,203.88
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,193.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,192.25
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,212.12
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,219.5
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,215.38
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9785799999999999
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98779
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,104.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,109.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.5
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.06
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16347
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75213
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15413
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99625
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9502299999999999
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784799999999999
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.88
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.69
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.63
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9848600000000001
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98315
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9838899999999999
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,243.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,251.12
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,249.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,174.5
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,181.38
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
