Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,238.5
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,241.88
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,240.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9818100000000001
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97159
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,135.62
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.81
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.06
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00783
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80502
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28298
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9903299999999999
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81424
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582799999999999
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78985
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.63
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.87
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9875200000000001
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9859
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98706
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,157.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,159.5
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,168.25
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,171.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,169.62
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9768399999999999
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9843700000000001
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9548
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,171.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,172.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,172.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04231
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80862
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54668
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.07
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9721700000000001
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73333
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9945700000000001
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9439700000000001
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.13
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-154.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76046
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7813100000000001
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79196
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.52
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,173.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,175.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,174.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,233.38
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,234.75
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,234.12
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,200.25
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.5
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9855299999999999
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9911200000000001
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,138.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,147.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,143.38
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.5
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09333999999999999
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75225
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4280600000000001
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9046299999999999
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9349700000000001
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785799999999999
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9945700000000001
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603299999999999
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.81
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98508
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9826
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9642299999999999
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
