Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,187.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,188.25
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,188.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,167.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,176.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.38
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,232.75
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,233.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,232.88
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98911
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98288
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,156.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.31
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02684
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45351
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3193
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9297799999999999
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9568200000000001
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519299999999999
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697899999999999
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9948100000000001
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.37
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9859600000000001
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9834299999999999
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96701
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,179.62
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,180.12
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,207.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,216.38
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,212.88
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,202.75
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,203.12
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,203.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99185
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98636
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,170.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,172.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,171.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1292
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5421699999999999
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4467100000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9810200000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578200000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92953
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9742700000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9914200000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.19
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.31
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.25
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9358200000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9323100000000001
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5149199999999999
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,221.88
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,224.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,222.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,238.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,240.38
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,239.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,216.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,217.75
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.12
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9776299999999999
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9816299999999999
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,154.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,153.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.81
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.56
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16237000000000001
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55718
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48885
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98074
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88034
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83157
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953299999999999
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915200000000001
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.13
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-72.19
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8644700000000001
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8797
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2434
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.72
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.77
