Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,177.88
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,177.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,234.25
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,235.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,234.5
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,292.38
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,293.12
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,292.75
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9813799999999999
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9829399999999999
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,179.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,180.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,179.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.56
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.94
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13671
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62976
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57653
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9732700000000001
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7789
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85144
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492799999999999
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.56
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7914100000000001
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80945
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57208
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,177.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,187.88
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,181.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,214.38
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,216.25
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,215.25
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,235.62
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,237.75
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,237.25
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9353600000000001
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97641
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99051
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-141.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.19
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16191
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72528
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25916999999999996
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8850399999999999
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84298
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95865
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9785200000000001
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9976799999999999
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9897799999999999
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9879100000000001
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98877
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,90.5
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,173.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,196.25
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,197.12
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,196.75
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9708600000000001
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9888
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.31
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.81
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.014819999999999996
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78259
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41884
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9484600000000001
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8563200000000001
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686299999999999
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91815
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99493
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.37
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.75
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99265
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98926
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9903
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
