Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.92
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,174.88
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,175.88
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.38
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.12
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9754299999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96988
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96139
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.94
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.027180000000000003
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6585
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24388
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9852299999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9475100000000001
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957299999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469299999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8562
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9602299999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92889
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949600000000001
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798899999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.37
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99136
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99011
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9907799999999999
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,147.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,166.88
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,195.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,198.75
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,196.25
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96698
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.19
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13521
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7336699999999999
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50259
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9576399999999999
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967299999999999
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99792
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.56
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.94
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.37
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99454
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99185
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99197
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,227.88
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,230.5
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,228.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,154.25
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,155.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.62
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9835799999999999
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9813799999999999
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,111.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,157.5
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.94
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02361
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70422
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43062
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704299999999999
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9742700000000001
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9074399999999999
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.67105
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95767
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9576100000000001
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8513200000000001
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.44
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.44
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.44
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92404
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9254100000000001
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9267299999999999
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
