Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,192.75
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,193.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,228.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,229.25
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,165.62
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93829
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9858100000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9853200000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,149.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,149.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,149.62
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10994000000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8827799999999999
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55419
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98492
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8126800000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9536100000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.67193
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9132100000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9979899999999999
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8134100000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.13
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.13
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9961200000000001
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99466
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98672
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,140.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98151
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9899899999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9919399999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,90.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,179.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,181.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,180.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.94
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0768
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84714
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4262
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9644799999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9313299999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9784799999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93832
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82589
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99802
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8939799999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.31
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90494
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9232799999999999
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.1093
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,152.75
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,261.62
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,263.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,262.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,231.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,238.12
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,235.25
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.85229
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9795200000000001
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.94
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00374
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82629
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38573
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9813799999999999
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761299999999999
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8396299999999999
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8146899999999999
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8314799999999999
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99545
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99411
