Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9899600000000001
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,154.38
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,153.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,153.75
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.87
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.69
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01207
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74231
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19252
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9031399999999999
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9201600000000001
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83719
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94006
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9950600000000001
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9625799999999999
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.25
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99493
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9949
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99469
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,134.5
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,135.75
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,134.12
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95636
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9835799999999999
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,120.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.44
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.014209999999999999
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60958
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23925
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87915
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88425
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79724
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862899999999999
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9981399999999999
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80465
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.06
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98605
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9870899999999999
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9848299999999999
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,84.62
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,163.12
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,163.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,163.62
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,163.88
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,163.75
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95499
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9811700000000001
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,106.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,108.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,107.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.31
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0219
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65042
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35534
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92395
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8194600000000001
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9038700000000001
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798899999999999
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93924
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.995
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.13
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.0
