Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99551
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99405
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99405
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,156.5
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,158.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,157.25
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,194.5
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,198.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,196.38
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9845299999999999
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06969
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72811
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32488
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7571399999999999
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88269
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9193100000000001
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96191
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.56
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99197
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99075
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9901700000000001
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,207.12
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,205.38
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,172.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,174.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9725299999999999
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98877
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,154.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.81
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02925
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77453
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45736000000000004
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9724700000000001
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96967
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86456
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9587700000000001
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.55343
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9625799999999999
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8950799999999999
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9570299999999999
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.31
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.31
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-176.06
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9966700000000001
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99515
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99539
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,91.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,147.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,148.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,155.5
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,156.38
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,156.12
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9880700000000001
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99411
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,112.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,111.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.19
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05486
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7359
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36974
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9963700000000001
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98859
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8744200000000001
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87665
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9979600000000001
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
