Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.69
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.31
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98987
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9882200000000001
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9886799999999999
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.47
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,177.75
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,183.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,180.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,214.38
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,215.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,215.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,242.88
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,243.5
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,243.12
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9939600000000001
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9736899999999999
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99115
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,125.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,139.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10422999999999999
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65173
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40795
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9665799999999999
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9712200000000001
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8658100000000001
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8739
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964299999999999
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818600000000001
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.56
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.31
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9693299999999999
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9650299999999999
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96573
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,190.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,190.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,190.5
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,230.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,232.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,231.88
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,218.62
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,218.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,218.75
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9920700000000001
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9666399999999999
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98929
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,112.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,113.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.43
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.62
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0027300000000000002
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73892
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25484
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99097
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92706
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83636
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95581
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92825
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202299999999999
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94614
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.06
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9864200000000001
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98355
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98608
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,148.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,163.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,155.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,156.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,155.88
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,166.12
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.38
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88525
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,132.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,133.25
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.94
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13848
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76141
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28963
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877299999999999
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9531200000000001
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9419200000000001
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82144
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.61752
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364899999999999
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901399999999999
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890100000000001
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
