Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.37
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.44
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9955700000000001
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99466
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99356
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,122.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,155.62
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96606
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9790000000000001
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9848299999999999
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,135.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,75.25
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00206
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8421
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44591000000000003
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9917600000000001
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9484899999999999
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9335600000000001
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83014
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77554
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95294
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.44
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.56
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99365
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9917600000000001
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9873
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,104.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.25
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,141.12
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,147.5
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,168.25
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,168.75
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9839200000000001
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,150.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,154.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,76.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.19
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06673
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7336699999999999
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47573000000000004
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8965700000000001
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89615
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.44
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9900200000000001
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2947
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.37
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9957
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99539
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99271
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,173.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,177.75
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9331
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98367
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,185.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,190.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,187.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,25.19
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06725
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65951
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61846
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9883700000000001
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9600799999999999
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9450700000000001
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9909100000000001
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603299999999999
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
