Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88992
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91958
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99216
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99167
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9913299999999999
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,235.88
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,241.88
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,238.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,150.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.12
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9673200000000001
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98074
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9862700000000001
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,135.75
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.69
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.13
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03325
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4981
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4103
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837600000000001
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7782600000000001
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70007
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99216
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9724700000000001
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98257
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97916
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97983
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.75
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,171.62
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,175.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.12
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9334100000000001
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98059
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837299999999999
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,140.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,140.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0201
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72573
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.58724
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93115
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77218
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9196200000000001
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.37
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.41563999999999995
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9766799999999999
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8693200000000001
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9358200000000001
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9629200000000001
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.63
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99484
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99155
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99313
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,78.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,134.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,167.88
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,181.5
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,174.75
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9863299999999999
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9799200000000001
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,161.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,163.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,162.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.06
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0558
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5371600000000001
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50134
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97449
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325200000000001
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8937700000000001
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83621
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829100000000001
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
