Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.56
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98224
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9806799999999999
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9803200000000001
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,161.12
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,165.25
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,200.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,202.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,201.12
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,169.38
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,169.62
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9388700000000001
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99182
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,184.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,184.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.44
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.25
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.23079000000000002
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55523
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.66256
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93481
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92847
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9753700000000001
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9135700000000001
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9905700000000001
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.69
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.19
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.37
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8447899999999999
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88482
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8779600000000001
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,119.5
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.25
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,243.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,245.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,244.75
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,231.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,232.25
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,231.62
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9791
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9842200000000001
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,73.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,164.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,167.38
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,166.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12541
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63864
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39947
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9680200000000001
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94232
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9486100000000001
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91089
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8805200000000001
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9951200000000001
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.81
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.44
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-143.5
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.71353
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5576399999999999
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6704100000000001
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,139.38
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,229.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,232.38
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,231.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,254.75
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,255.12
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,254.88
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9824799999999999
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9760700000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9882200000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,132.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,141.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.18400999999999998
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54794
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34954
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9537700000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8566
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585600000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9096700000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9759200000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
