Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9441200000000001
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41912
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92694
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,170.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,170.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,194.25
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,196.75
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,195.5
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,255.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,255.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,255.12
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9835799999999999
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9578200000000001
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,95.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06114
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55523
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2481
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7384
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741799999999999
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,114.12
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787600000000001
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8603200000000001
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.38
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.63
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63259
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70092
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76251
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,157.88
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,159.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,158.62
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,149.25
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,156.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,153.62
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,224.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,226.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.75
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-33.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.68774
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97406
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9848600000000001
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,108.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,108.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.44
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.37
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12305999999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55834
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22496
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9034399999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9435100000000001
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874299999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.38
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816299999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859899999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.69
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97455
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9747
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9191299999999999
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,155.12
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,157.38
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,155.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,234.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,236.75
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,235.88
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96411
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97729
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9943799999999999
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,107.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.81
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0529
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56902
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00777
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9961200000000001
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92517
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8289200000000001
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80356
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9713700000000001
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
