Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906299999999999
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968600000000001
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9874
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9863
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98618
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,189.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,191.38
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,174.75
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,173.75
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,233.12
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,243.88
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,237.5
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98074
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99045
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,124.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09084
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80392
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25139
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906299999999999
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8398100000000001
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95868
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8015399999999999
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9907799999999999
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58102
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.63
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.56
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98715
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98672
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9869100000000001
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,163.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,155.75
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,151.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,153.12
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,151.62
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,185.25
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,186.88
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,186.38
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98251
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99045
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,95.75
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,137.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,137.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06577999999999999
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85019
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33996
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.37
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71203
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93005
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9942
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35488000000000003
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.56
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89859
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9026200000000001
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8928200000000001
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,216.38
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,216.38
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,179.12
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,179.38
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,179.25
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,163.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01372
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80111
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26445
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98019
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8419200000000001
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84115
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
