Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94995
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8795799999999999
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9824200000000001
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9297799999999999
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919100000000001
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92685
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.37
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.69
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40749
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.51318
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8432299999999999
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,216.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,218.5
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,217.25
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,197.75
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,198.38
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9845299999999999
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98788
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,146.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,147.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,79.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.81
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15111
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37111
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8786
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9013
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774799999999999
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9724700000000001
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94165
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86929
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86313
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,199.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,231.88
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,232.38
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,232.12
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,186.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,186.75
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9837899999999999
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,74.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13588
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9855
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52386
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98059
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91556
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87759
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606899999999999
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7810600000000001
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.31
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.44
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.94
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91043
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91022
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9164100000000001
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,165.88
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,166.38
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,166.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,209.75
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,210.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,147.12
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,147.5
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.38
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98419
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97726
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,66.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-140.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.18181
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3702
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9576399999999999
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92035
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80148
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
