Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87671
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9984700000000001
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94366
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9879100000000001
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7754800000000001
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95883
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8682799999999999
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9561799999999999
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,160.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.5
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,230.75
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,233.25
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,232.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9500700000000001
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9739700000000001
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99692
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,142.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,142.88
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.56
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.29461
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99469
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36999
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8402700000000001
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8956299999999999
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89789
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99161
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9590799999999999
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9658200000000001
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.06
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54397
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8407899999999999
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33100999999999997
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,156.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,156.12
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,212.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,213.25
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,212.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,275.75
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,275.88
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,275.88
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9411299999999999
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99026
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,109.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.31
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.06
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02599
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80343
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16133
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8608399999999999
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8204600000000001
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90109
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9389
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8440200000000001
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97464
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97226
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91409
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,196.38
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,199.62
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,198.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9718600000000001
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,153.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,152.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01122
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6766300000000001
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40401
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9833700000000001
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88946
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9391200000000001
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
