Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86282
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9638399999999999
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9172
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9236700000000001
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.06
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9472
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94229
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76413
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,123.38
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,210.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,213.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,211.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,173.75
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,174.5
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,174.12
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96191
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9763200000000001
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96201
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,110.38
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,107.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10869000000000001
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7026600000000001
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36895
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9031100000000001
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.44
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8224799999999999
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9254700000000001
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9633200000000001
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.44
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.94
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89487
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89392
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90655
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,123.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,123.12
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,185.5
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,189.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.75
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,146.38
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.62
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9680799999999999
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9832200000000001
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,185.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,187.62
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,21.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.06
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1324
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74328
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4439
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97775
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859899999999999
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9771700000000001
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9209
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.56
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94839
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9466200000000001
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94968
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,162.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,162.62
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,162.5
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,259.75
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,262.62
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,260.75
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,178.12
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9891700000000001
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9858399999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,72.5
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,73.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,160.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,160.38
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,160.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.87
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0992
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8231799999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44436000000000003
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928299999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97821
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
