Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8416399999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842799999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9596899999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409200000000001
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935299999999999
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90402
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.62
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.38
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.19
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8861700000000001
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8901
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89035
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,151.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.12
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,244.25
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,244.75
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,244.5
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,146.62
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,146.62
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9904200000000001
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9683799999999999
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,181.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,182.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,182.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14314000000000002
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7865
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6620699999999999
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99377
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9279799999999999
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79767
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92114
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880700000000001
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946299999999999
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94342
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.13
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9824799999999999
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9769899999999999
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97803
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,161.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,162.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,161.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,230.25
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,233.62
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,232.12
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97485
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9756799999999999
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,120.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.94
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.015090000000000001
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82409
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35247
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92438
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8619399999999999
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9616100000000001
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9945700000000001
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89551
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831200000000001
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.13
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97867
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9751
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97662
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,168.25
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,170.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,169.12
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,131.38
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9910899999999999
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96249
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9856299999999999
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.13
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.06
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00627
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78088
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24355
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
