Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9894700000000001
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8776799999999999
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80755
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9530299999999999
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84701
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86145
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.94
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.75
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84845
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86056
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8607799999999999
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,167.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,166.88
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,164.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,167.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,165.38
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,123.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.75
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9694799999999999
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94647
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,117.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.94
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00716
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72454
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32473
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9829399999999999
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9263
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8846700000000001
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805299999999999
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9241
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8488100000000001
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9664
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96152
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9657
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,122.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,202.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,215.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,211.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99149
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9527
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9468700000000001
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,103.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.69
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12352
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7017800000000001
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13722
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657600000000001
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9496100000000001
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389299999999999
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9305100000000001
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8013
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9548
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.19
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-135.37
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4486
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93799
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5330699999999999
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,187.25
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,188.12
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,187.62
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,165.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,165.88
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,154.38
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,155.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,154.75
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9778100000000001
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9644799999999999
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,102.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.31
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.37969
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9992700000000001
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35991
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.38
