Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9921
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89575
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,90.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.12
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837299999999999
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87671
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9234899999999999
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9957299999999999
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98569
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.5
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.19
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9912700000000001
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9904799999999999
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98282
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,166.12
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,166.38
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,166.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,185.62
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,186.12
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,185.88
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,145.75
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9912700000000001
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9521799999999999
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,98.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.81
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.68
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02159
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5321600000000001
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.2867
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9963700000000001
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7723
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,115.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.31
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8924799999999999
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9340799999999999
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9763799999999999
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84088
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.19
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.87
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.88
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9888299999999999
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9865700000000001
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9715
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,218.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,218.38
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,218.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90002
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9941399999999999
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,123.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,123.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.37
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-89.06
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20742
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93979
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.024030000000000003
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98129
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9237700000000001
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91464
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86706
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9071
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86856
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631299999999999
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9455899999999999
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9471700000000001
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9451
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,132.25
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,189.38
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,191.62
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9837299999999999
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8855299999999999
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96765
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,73.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-164.18
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.31
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-111.13
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20797
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40581
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.32021
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
