Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8504299999999999
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76321
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.06
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8501
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92969
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82275
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925200000000001
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48128000000000004
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.43
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9883700000000001
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9870899999999999
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9726299999999999
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,107.88
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9476899999999999
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,70.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,70.25
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.94
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.81
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.010759999999999999
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43209
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02843
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8914200000000001
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9272100000000001
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8309
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.94
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8886700000000001
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78027
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866299999999999
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78161
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.87
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9697600000000001
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96686
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96619
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,110.38
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,157.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,105.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,145.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.63
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.31
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00868
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44472
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29238000000000003
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8292799999999999
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8407600000000001
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72595
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9757399999999999
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89865
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9426899999999999
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7630899999999999
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.87
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.75
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9864200000000001
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98492
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9842200000000001
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,127.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,129.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.62
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9668
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9556899999999999
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,125.12
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,125.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,108.63
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.56
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.81
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
