Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.054920000000000004
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44783999999999996
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14177
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9720799999999999
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8094100000000001
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8446
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.31
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.13
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67047
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85998
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86154
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9010600000000001
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94955
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97839
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97482
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9744
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,90.62
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9218700000000001
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9701200000000001
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98077
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,108.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01872
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46153999999999995
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1679
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.87
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.56
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9711299999999999
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72839
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.66281
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71243
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364899999999999
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89087
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478100000000001
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964299999999999
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97119
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9699700000000001
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9701200000000001
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,162.62
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,159.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,118.75
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,68.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-141.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.17317000000000002
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37124
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23815
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9520299999999999
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93091
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89371
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78991
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88864
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8761899999999999
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305299999999999
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76162
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.38
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.82
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.88
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9653
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96341
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9651799999999999
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,99.88
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9655799999999999
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,74.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.38
