Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.19
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12105
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39616999999999997
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10683
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9331299999999999
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9786100000000001
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6864899999999999
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8547600000000001
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871700000000001
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89715
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92435
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454600000000001
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7322
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.69
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-102.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9107
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9086
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15282
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,144.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,124.12
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,107.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,107.88
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.041760000000000005
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62002
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32314
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8211299999999999
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6843199999999999
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.65579
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.94
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90625
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85339
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8946799999999999
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8385299999999999
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9499200000000001
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-147.82
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94778
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94842
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68145
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9140299999999999
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9807100000000001
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9701200000000001
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,120.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,121.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.43
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.06
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02394
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8377100000000001
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37246
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78256
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.64627
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.62
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8281799999999999
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87564
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89725
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8796700000000001
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77307
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-131.37
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93091
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93069
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.48843000000000003
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,77.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,154.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9266700000000001
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93353
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9534299999999999
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,83.25
