Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.94
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.94
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00731
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8352299999999999
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30745
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92856
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6416
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.892
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.32
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81253
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8581200000000001
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88315
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9158
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80548
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77496
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.81
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.31
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92981
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92355
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9300200000000001
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,107.12
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,108.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9250200000000001
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9303899999999999
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9812299999999999
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.06
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15584
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70452
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.052289999999999996
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9500700000000001
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70089
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8896799999999999
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85583
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90896
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88525
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90533
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98575
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82995
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.69
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.18
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89715
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8995299999999999
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90079
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,119.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,119.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9021600000000001
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93066
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97705
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.25
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.027180000000000003
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83096
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30030999999999997
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8731399999999999
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74051
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77887
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.44
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80575
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061899999999999
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89807
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88107
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7588199999999999
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.82
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.13
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.94
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68194
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72433
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70611
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,84.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,97.38
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9621299999999999
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96204
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
