Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0757
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7256100000000001
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38871999999999995
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82196
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71048
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75854
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353299999999999
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556600000000001
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76144
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.87
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.56
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59124
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70907
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7166100000000001
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,139.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9402200000000001
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,90.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.37
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06017
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73831
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29231999999999997
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81353
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73938
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79294
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.31
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9601700000000001
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8753299999999999
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8577899999999999
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91995
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-127.13
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-122.44
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26293
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.42918999999999996
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.40191
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,120.75
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,121.38
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.25
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9515399999999999
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94925
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96262
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,96.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.31
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05312000000000002
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5422
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42463999999999996
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81842
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74597
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93268
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82773
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813200000000001
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89065
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8869299999999999
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94684
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9638100000000001
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.69
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-106.81
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-109.13
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02028
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18297
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.24461999999999998
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
