Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93268
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96396
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.31
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03996
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40267
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31127
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9379299999999999
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6947300000000001
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93191
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.5
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7638199999999999
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8819899999999999
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87192
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75616
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585600000000001
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18215
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01564
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,108.88
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,134.75
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,124.12
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9270299999999999
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9061299999999999
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9707899999999999
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.94
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-76.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.19
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08977
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.24724000000000002
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06126
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79281
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66696
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77691
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72958
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9072600000000001
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8706
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79037
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.75
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40510999999999997
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21422
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94095
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,84.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,123.12
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,123.25
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9691200000000001
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93094
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9728700000000001
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,84.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.56
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12648
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.31084
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27141
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85116
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71542
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82773
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7368100000000001
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92132
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67669
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9525100000000001
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45068
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2184
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,84.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,140.88
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,141.12
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.94
