Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9446399999999999
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9375600000000001
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9664299999999999
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08763
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39339
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30180999999999997
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.69
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95352
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68255
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8269299999999999
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71087
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88574
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86993
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9231299999999999
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40545
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20415
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,130.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,132.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,131.38
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.75
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91266
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9324600000000001
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-130.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.31
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.051379999999999995
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42925
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14820999999999998
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.44
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9441799999999999
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66674
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71844
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8566299999999999
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90484
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9231600000000001
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8440200000000001
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082600000000001
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.81
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.44
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76962
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1288
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0381
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,98.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.75
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,102.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96609
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92422
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,79.88
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.93
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.94
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0018800000000000002
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47253
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0735
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.44
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93576
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69723
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74749
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74405
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9021
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909600000000001
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89123
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90423
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83316
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.69
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.94
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33169
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799399999999999
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.52062
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,106.75
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,126.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
