Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,97.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9252299999999999
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-179.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04216
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36562
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22921
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82394
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.643
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71936
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.81
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86239
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93475
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9370700000000001
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88116
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9016700000000001
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67248
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24898
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0471
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,124.38
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,138.25
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91745
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98029
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,79.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.19
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.94
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11238
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5828800000000001
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15645
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8903200000000001
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70892
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82275
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.88
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8168300000000001
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9021600000000001
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83105
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91833
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87008
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.19
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36934
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2394
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.041819999999999996
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,98.88
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,118.75
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94571
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93405
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01546
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65905
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32716999999999996
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93365
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68203
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74768
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78567
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834200000000001
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9012399999999999
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88528
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4481100000000001
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34441
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01195
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
