Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,110.12
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,110.62
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95819
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9340200000000001
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9701200000000001
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,90.12
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,91.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05223
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5863
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31106
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.31
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9438799999999999
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7579899999999999
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74826
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8584299999999999
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694200000000001
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87561
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88605
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8786
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107299999999999
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49676000000000003
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22466
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08607999999999999
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,114.12
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,133.75
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9553200000000001
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.13
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.94
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04344
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63967
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21733000000000002
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74557
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8896799999999999
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94086
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95767
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9000799999999999
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86426
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94009
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38643
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21941
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01955
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,131.5
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,141.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90799
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92364
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,160.63
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.31
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08504
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66351
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29116
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84665
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7036399999999999
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7355
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.81
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78988
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96042
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8893700000000001
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89007
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90909
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.69
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39077
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13332
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395100000000001
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
