Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,130.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,132.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,130.88
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,121.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,121.38
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91302
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92929
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9734799999999999
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.88
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03868
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54583
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25539
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78164
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65887
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83185
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92789
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8852200000000001
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8810100000000001
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91238
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88077
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.31
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.06
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4923
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13967000000000002
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93829
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,87.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,126.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,125.5
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8832399999999999
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92612
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97125
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.56
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04417
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.28441
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28115
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.56
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8270799999999999
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68301
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8168300000000001
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.19
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93548
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91543
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87716
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90161
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8980100000000001
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9305700000000001
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.94
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.81
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37578
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11064
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404299999999999
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,131.75
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92566
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97598
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.13
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05193
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64657
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28209
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7868
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7618699999999999
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8023
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.75
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9800700000000001
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9680200000000001
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92474
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92227
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-88.07
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34093
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18181
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02876
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
