Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,122.25
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96634
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9756799999999999
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.56
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.19
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13225
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72973
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24984
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82885
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75235
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91589
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.69
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9551700000000001
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9155
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8941
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8435600000000001
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.81
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7084600000000001
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.20317000000000002
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07219
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,127.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9414399999999999
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9289200000000001
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9716799999999999
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.63
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00279
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7600399999999999
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31651999999999997
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8631
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68972
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93848
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.19
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86969
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94257
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8027
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8728
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.81
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.56
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45933999999999997
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22698000000000002
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00658
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,130.38
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,121.62
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9415899999999999
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92032
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,80.38
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.81
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11112999999999999
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67443
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10317
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8766799999999999
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67742
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76962
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88449
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91199
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9640799999999999
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80316
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9497700000000001
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.63
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.37
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.5
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.381
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14006
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04881
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
