Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,104.38
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,145.12
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,144.12
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,109.25
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93515
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95126
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,105.25
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.07
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.56
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13634000000000002
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74624
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44155
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688299999999999
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69677
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8667299999999999
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91189
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93204
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87649
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84073
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91235
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85025
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.56
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3062
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19405
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,145.5
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9342299999999999
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94968
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9744299999999999
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,107.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,107.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11832999999999999
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7661399999999999
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43459
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8673700000000001
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67001
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80267
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.19
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446700000000001
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89395
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90994
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91302
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.44
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51656
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13429000000000002
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.12
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,150.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,139.75
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9335899999999999
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9415
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9611200000000001
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.94
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.44
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.054310000000000004
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4782
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29921
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89923
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69281
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77023
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.19
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.845
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628899999999999
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8845799999999999
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8797
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9378700000000001
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9268799999999999
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34697
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15288
