Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412200000000001
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,91.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,135.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,123.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93701
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-175.69
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.81
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04131
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6491600000000001
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4096
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8997200000000001
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5899300000000001
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82809
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8834200000000001
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747600000000001
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.875
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8893700000000001
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84445
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.44
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.69
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.87
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.321
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12205999999999999
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07417
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,131.88
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,112.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,112.12
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9144899999999999
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94714
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,99.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.06
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08336
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60107
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49218
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6512100000000001
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92535
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86365
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9153100000000001
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8730100000000001
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648700000000001
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88113
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9484600000000001
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.37
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.06
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.43501999999999996
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.63384
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8827799999999999
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,114.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,139.5
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,140.12
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92511
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9726600000000001
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,98.38
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,98.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,52.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.06
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.19
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08235
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68338
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49346
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85751
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71331
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9379
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9309999999999999
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88089
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8558
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9172399999999999
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97626
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.37
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
