Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-81.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35714
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09126000000000001
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12636
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,141.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,145.88
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93906
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,90.75
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00197
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44218999999999997
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27401
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8495799999999999
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93622
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.25
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84704
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8912899999999999
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92309
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89523
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95731
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.63
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.56
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6322
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28307
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06947
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,111.38
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,154.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,156.88
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9450700000000001
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93579
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98877
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,91.5
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.026019999999999998
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.33907
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29711
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.25
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81472
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69134
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82852
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454299999999999
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9436899999999999
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.44
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-85.19
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44097
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.299
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06798
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,143.5
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,143.38
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,157.88
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,158.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94226
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91504
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9789100000000001
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.028489999999999998
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39144
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17943
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8105100000000001
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76065
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88605
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77563
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93811
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8924799999999999
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8513799999999999
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92847
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9652700000000001
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
