Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.13
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.63
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39937
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21038
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.039169999999999996
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,130.62
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,131.38
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93594
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92633
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97852
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.19
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02898
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59521
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17314000000000002
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96381
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75503
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90668
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.13
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8504
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94455
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91189
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92355
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.44
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50753
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36608
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05055
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,136.75
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,141.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96414
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90762
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.87
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00655
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61553
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2127
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90747
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7751100000000001
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8343799999999999
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.56
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8641
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90939
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.68
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58654
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27922
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03575
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,134.88
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,136.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,145.75
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.75
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98065
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.94
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.94
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.004070000000000001
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7117
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11672
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8933399999999999
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92779
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8345
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94598
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90893
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93942
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92087
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
