Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45159
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39245
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95322
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,131.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,147.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,148.5
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,159.75
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,159.88
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95261
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92087
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.56
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.87
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.18012999999999998
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73083
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0313
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92499
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8152699999999999
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.82
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87424
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9274
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.69
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.31
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27416
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4407
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.17
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,168.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,156.12
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,154.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,145.75
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90396
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94977
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.19
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.69
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.13
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03285
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6582899999999999
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31597
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90381
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90396
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82647
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.88
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8833
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91449
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90524
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.44
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48647
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30898000000000003
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.5
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,122.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,181.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,183.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,182.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,143.25
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,143.62
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,143.38
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93115
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,106.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,106.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,106.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.06
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.56
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.058920000000000014
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60009
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27321
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89712
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91183
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81329
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95044
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89413
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9046
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94577
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
