Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.19
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.31
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40456
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92541
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.60168
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,116.38
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,190.5
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,191.62
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,190.75
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,131.62
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,136.62
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94977
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94394
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,99.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.63
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.81
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.63
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06841
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60015
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31798000000000004
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96967
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93771
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8379200000000001
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90219
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900100000000001
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.12
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56262
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33614
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06725
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,142.25
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,142.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,179.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,179.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91693
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91894
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96216
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,145.94
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.31
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.38
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06978
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5979899999999999
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17967
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96075
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9155
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92856
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95041
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8792700000000001
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90802
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94333
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.63
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59155
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65008
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,122.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,155.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,156.5
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,158.25
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,157.88
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93646
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90399
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97107
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.69
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.25
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04033
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74624
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17945999999999998
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97427
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92404
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91101
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99341
