Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93359
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.37
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56017
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13469
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.00566
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,144.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,184.88
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,185.62
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,185.25
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,168.88
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9118
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92419
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03868
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87723
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28392
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8792700000000001
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90939
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92575
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.94
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.56
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.37
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45034
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25255
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02138
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,133.5
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,133.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,173.75
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,174.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,173.88
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,163.12
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,162.88
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92367
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06386
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8630399999999999
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27901
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91186
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93188
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91171
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97162
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94525
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93851
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91226
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.19
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46569
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26778
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01128
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,163.88
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,164.25
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,186.38
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,186.5
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9346
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94028
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96826
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,98.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03532
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41952
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90185
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92782
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93933
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94952
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
