Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96582
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9407
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91995
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.63
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89844
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80465
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6729999999999999
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,195.75
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,196.38
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,196.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,178.88
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,179.5
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,179.12
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93732
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,69.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.13
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.44
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03999
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30672
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94659
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71704
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95462
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98047
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93954
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.94
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5566
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29989
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06487000000000001
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,171.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,172.38
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,172.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,175.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,176.12
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,197.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,200.5
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,198.75
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94287
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9758
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,66.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,47.44
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09969
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81418
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32131
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71499
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9541
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93243
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93634
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92691
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.44
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46175
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29100000000000004
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,182.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,182.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,182.25
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,174.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,176.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,212.75
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,213.5
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,213.12
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91797
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93002
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97644
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,104.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.62
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.084
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87665
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32992
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93924
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7159399999999999
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96863
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
