Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91263
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92212
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48519
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22954
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,163.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,170.88
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,172.5
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,218.38
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,219.12
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,218.62
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95013
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,75.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,112.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,109.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.75
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11266
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84909
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43917
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94357
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72696
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94696
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93362
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91354
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70486
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,169.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,171.5
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.38
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,179.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,191.12
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.62
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,222.75
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,223.25
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,223.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93863
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95007
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,108.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,108.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11879
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79596
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36962
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7156899999999999
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96103
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92007
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92074
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.44
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.88
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5031399999999999
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31109000000000003
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02226
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,149.25
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,173.38
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,172.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,203.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,203.75
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,203.38
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93509
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96152
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.19
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08772
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5082300000000001
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38833
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96335
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72659
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96054
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96533
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
