Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96435
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.69
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8360299999999999
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32589
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04979
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,172.75
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,191.75
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,190.12
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,226.25
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,226.88
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,226.62
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92792
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96173
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.81
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13552
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47424
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15056
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76855
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94632
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-139.56
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05483
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84729
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.50939
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,207.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,211.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,209.12
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,174.5
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,185.62
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,178.38
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,226.62
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,233.25
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,229.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9617
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95233
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95605
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,109.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.56
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0038
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61855
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36663
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93457
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84649
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96023
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96335
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-101.94
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12712
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74969
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8723700000000001
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,178.38
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.88
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,203.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,203.25
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,203.12
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,233.62
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,241.5
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,239.75
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94079
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95502
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,114.25
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,113.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,24.94
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13289
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74359
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42367
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91583
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7973899999999999
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96066
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94461
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99313
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96945
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
