Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95062
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.31
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-106.31
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5956100000000001
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34456
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.26198
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,159.5
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,160.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.88
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,233.75
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,235.88
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,234.88
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,218.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,218.12
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,218.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92615
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96054
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,144.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,145.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04256
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79596
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55004
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95053
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74951
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99127
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96408
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92798
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.94
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.44
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12288
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.80511
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,200.12
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,200.75
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,200.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,268.38
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,269.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,268.62
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,222.88
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,223.5
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,223.25
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,135.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,137.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.44
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03169
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77768
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34661
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96609
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73935
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9078
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.81
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61825
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15285
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.17659
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,227.25
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,227.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,227.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,243.5
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,244.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,243.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,202.88
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,203.38
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9472
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93256
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,163.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.008620000000000001
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8678299999999999
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2174
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7225
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92151
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
