Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98459
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97852
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74145
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6051
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,195.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,196.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,195.75
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,222.88
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,223.75
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,223.25
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,264.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,266.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,265.12
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95532
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96579
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,137.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,66.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08385
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83273
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41564
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95627
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75079
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97174
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8685
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99127
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93387
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.69
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64849
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09306
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93646
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,171.5
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,213.88
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,215.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.75
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,272.38
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,273.12
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,272.62
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94592
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95325
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,113.88
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,67.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06914
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69631
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06437999999999999
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.63
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7784399999999999
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,90.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96497
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96234
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92685
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.88
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-83.31
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43084
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09877
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92651
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,225.88
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,226.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,226.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,201.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,202.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,201.88
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,242.5
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,243.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,242.75
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94421
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95966
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,69.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,123.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,124.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,123.88
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.19
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09416
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59753
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33861
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97336
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77862
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91696
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
