Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94104
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97101
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920600000000001
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91717
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93225
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-90.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-103.63
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20424
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.00539
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.18682
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,173.12
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,177.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,202.38
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,203.25
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,202.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,209.5
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,209.75
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,209.62
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,81.88
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,131.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,133.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.19
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.63
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02138
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67486
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.265
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77667
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96612
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91849
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92703
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.44
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-111.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01198
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08351
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.26806
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,181.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,182.5
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.12
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,213.38
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,214.88
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,214.25
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,228.75
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,229.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,229.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96774
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,140.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,140.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,137.38
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,84.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,88.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.06
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.13
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06822
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69381
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36135
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95221
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71975
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95413
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.19
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.81
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-113.81
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19063
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11922
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33565
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,248.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,248.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,248.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,199.38
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,200.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,241.5
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,242.25
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,241.88
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97327
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94458
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,106.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.62
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.006999999999999999
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5320699999999999
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22612
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61355
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
