Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.31
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-115.19
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.94
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.1498
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.32497
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.4376100000000001
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,189.75
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,190.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,190.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,181.38
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,187.62
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,219.25
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,220.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,219.62
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99103
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95993
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,167.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,167.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,167.62
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,125.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.56
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07155
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65167
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17998
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88974
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86819
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99402
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-127.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-131.87
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0905
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.50146
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.58822
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,295.62
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,296.38
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,296.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,222.75
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,223.88
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,223.25
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,208.5
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,209.38
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,209.12
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,109.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,160.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,160.88
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,160.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.37
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.94
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14147
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77588
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36175
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99158
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95233
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98538
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97192
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.19
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.31
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5150399999999999
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6101300000000001
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.65023
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,263.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,263.88
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,263.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,294.75
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,295.5
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,295.12
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,238.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,245.75
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,240.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96246
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96155
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,125.62
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.56
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04091
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66094
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21093
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99451
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81479
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
